Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,6,N Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,6,N Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,6,N Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (RMS),A,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,56.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (RMS),A,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,52.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,113.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
