Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,58.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,44.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,56.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,41.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,52.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,60.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,44.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,61.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,47.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,116.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,61.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,61.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
