Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,49.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,121.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,36.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,66.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,69.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,67.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,48.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,67.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,65.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,46.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,50.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,82.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,53.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,129.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,47.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,47.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,122.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,44.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,67.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,45.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,131.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
