Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,64.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,75.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,144.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,121.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,52.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,79.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,67.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,56.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,137.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,138.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,38.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,63.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,79.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,77.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,81.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,174.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,137.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,53.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,76.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,59.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,138.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,59.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,126.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,131.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,59.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,74.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,68.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,149.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,54.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,74.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.11
