Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,47.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,131.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,120.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,85.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,140.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,59.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,139.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,153.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,85.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,69.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,165.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,134.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,95.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,53.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,118.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,152.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,82.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,83.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,52.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,148.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,88.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,86.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,44.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,128.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,67.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
