Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,99.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,61.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,156.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,84.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,56.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,157.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,139.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,134.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,91.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,48.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,147.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,120.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,47.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,89.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,123.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,147.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,140.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,56.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,91.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,84.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,46.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,134.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,162.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,126.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
