Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,46.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,87.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,54.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,125.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,185.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,87.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,57.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,116.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,169.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,177.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,82.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,83.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,88.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,39.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,123.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,149.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,143.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,84.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,45.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,111.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,162.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,136.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,78.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,154.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,86.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,78.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,55.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,156.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,137.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,49.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,47.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,72.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,77.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,77.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,51.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,142.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,134.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,42.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
