Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,75.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,77.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,84.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,74.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,170.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,50.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,83.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,93.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,66.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,161.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,59.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,99.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,52.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,153.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,121.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,52.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,89.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,61.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,126.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,133.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,55.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,86.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,74.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,106.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,130.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,50.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,51.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,84.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,78.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,136.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,80.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,61.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,60.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
