Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,72.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,61.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,65.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,57.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,52.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,49.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,58.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,45.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,52.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,48.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,73.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
