Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,56.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,119.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,52.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,56.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,59.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
