Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,59.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,55.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,48.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,38.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
