Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,48.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,39.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,49.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,45.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,44.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,58.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,45.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,44.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
