Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,60.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,63.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,72.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,69.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,69.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,80.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,56.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,76.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,141.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,47.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,55.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,41.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,53.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,109.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,47.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
