Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,42.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,68.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,70.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,44.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,72.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,62.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,75.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,70.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,55.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,36.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,56.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,74.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,56.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,44.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
