Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,62.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,50.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,66.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,61.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,146.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,62.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,44.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,71.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,66.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,41.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
