Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,62.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,59.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,61.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,30.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,28.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
