Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,43.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,28.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,47.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,49.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
