Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.67
