Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,44.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,48.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,48.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
