Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,48.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.84
