Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,51.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
