Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,54.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,57.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,58.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,55.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (RMS),A,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.89
