Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,28.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,30.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (RMS),A,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,48.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (RMS),A,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
