Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (RMS),A,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,34.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,41.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
