Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,28.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,48.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,28.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,48.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,123.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,64.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,44.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,66.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,42.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,41.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,105.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
