Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,72.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,50.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,120.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,114.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,49.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,78.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,77.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,169.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,82.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (RMS),A,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,60.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,150.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,56.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,78.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,45.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,119.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,46.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,138.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,82.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,147.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,28.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,93.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,151.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
