Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,89.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,150.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,28.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,89.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,146.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,56.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,28.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,80.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,48.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,124.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,141.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,75.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,87.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,46.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,123.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,76.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,43.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,114.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,79.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,84.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,44.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,126.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,58.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,27.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,85.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,39.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,121.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,64.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,86.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
