Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,44.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,134.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,60.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,141.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,167.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,80.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,59.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,168.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,133.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,83.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,61.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,157.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,154.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,58.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,85.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,51.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,117.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,153.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,47.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,55.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,88.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,52.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,148.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,116.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,44.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,81.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,61.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,161.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,122.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,47.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,51.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
