Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,81.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,199.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,53.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,57.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,93.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,52.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,149.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,165.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,56.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,53.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,97.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,83.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,53.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,135.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,169.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,47.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,90.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,80.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,47.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,122.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,155.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,136.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,80.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,69.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,56.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,157.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,47.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,146.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,69.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,69.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,79.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.87
