Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,118.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,124.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,80.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,65.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,122.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,113.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,78.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,118.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,74.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,72.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,36.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,73.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,108.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
