Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,64.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,32.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,64.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,41.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,81.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,74.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,48.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,77.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
