Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,69.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,67.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,68.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,68.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,72.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
