Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,65.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,69.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,60.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,55.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,127.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.96
