Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,65.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,67.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,66.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,42.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,68.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,68.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,52.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,122.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,81.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,53.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,67.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,70.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
