Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,71.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,58.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,48.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,42.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,72.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,68.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,36.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,70.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,53.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,67.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,76.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,48.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,51.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,65.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,59.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,135.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
