Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,77.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,46.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,68.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,53.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,70.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,50.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,66.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,58.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,44.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,54.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.3
