Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,65.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,58.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,103.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,51.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,59.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,47.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,35.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,66.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,64.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
