Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,60.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (RMS),A,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
