Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,32.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
