Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,40.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
