Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
