Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.29
