Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,45.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,47.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,56.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
