Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,31.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
