Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,41.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,39.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,52.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,58.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.33
