Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,39.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,52.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,49.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
