Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,48.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,119.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,62.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,66.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,48.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,48.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,47.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,58.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,70.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.52
