Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,48.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,57.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,73.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,41.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,47.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,41.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,59.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,73.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,81.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,89.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,126.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,82.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,85.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,77.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,187.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,124.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,77.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,84.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,77.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,61.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,164.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,52.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
