Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,46.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,84.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,187.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,63.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,71.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,51.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,97.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,211.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,39.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,68.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,82.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,79.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,60.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,140.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,120.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,52.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,55.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,133.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,73.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,133.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,154.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,66.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,137.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,143.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,77.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
