Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,85.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,172.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,75.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,82.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,163.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,134.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,59.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,112.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,74.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,146.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,60.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,138.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,71.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,50.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,133.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,51.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,42.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,128.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,121.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,119.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,143.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,134.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
