Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,76.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,71.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,175.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,61.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,78.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,99.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,77.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,59.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,149.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,81.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,78.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,47.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,142.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,130.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,81.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,136.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,130.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,73.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,66.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,147.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,137.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,48.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,143.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,115.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
