Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,60.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,141.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,69.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,48.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,57.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,132.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,46.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,44.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,49.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,39.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,50.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
