Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,68.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,61.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,50.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
