Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,44.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,50.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,51.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,44.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.45
