Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,55.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,59.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,42.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
