Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,41.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,74.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,174.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,36.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
