Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,33.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,59.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,45.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
