Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,61.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,35.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,30.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,65.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,58.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,134.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,39.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
