Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,56.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,33.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,68.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,137.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,73.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,52.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,65.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,121.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,65.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,71.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,46.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
