Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,40.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,51.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,68.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,46.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,64.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,55.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,32.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,45.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,52.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
