Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,28.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
