Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,30.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,28.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
