Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
