Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
